"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"11/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516007,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"12/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,32";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"12/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586045,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"13/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,98";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"13/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"13/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"13/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"13/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"13/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"13/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678217,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"14/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,18";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"14/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"14/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"14/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"14/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"14/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"14/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"14/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"14/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"14/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"14/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"14/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647631,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"15/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,87";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"15/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"15/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"15/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"15/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"15/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"15/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"15/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636675,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,19";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"16/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704886,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,15";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"17/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605865,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,74";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. 
