"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Mrdg";"S11";"23/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Mrdg";"S11";"24/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Mrdg";"S11";"25/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Mrdg";"S11";"26/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Mrdg";"S11";"27/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Mrdg";"S11";"28/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Mrdg";"S11";"29/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Mrdg";"S11";"30/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Mrdg";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"01/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"02/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"03/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"04/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"05/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"06/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"07/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"08/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"09/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"10/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"11/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"12/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"13/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"14/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"15/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"16/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"17/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"18/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"19/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"20/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"21/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"22/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"23/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"24/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"25/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"26/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"27/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"28/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"29/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"30/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Msab";"S10";"31/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4724,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4277,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7564,32";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4088,04";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6136,76";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"676,26";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3684,48";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7776,99";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5922,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4888,38";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7776,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"652,08";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3308,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8699,46";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6959,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6877,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6952,44";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2461,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2883,92";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5849,69";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4427,34";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4193,78";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2342,78";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2903,04";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,01";"46";"g/L";"gramme par litre";"";"Correcte"
