"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"23/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"23/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"23/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"23/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"23/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"23/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"23/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"23/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"23/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"23/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"26/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"26/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"26/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"26/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"26/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"26/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"27/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"27/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"27/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"27/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"27/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"27/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"27/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"27/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"27/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"27/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,61";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,21";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,41";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,61";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,01";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,01";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,81";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,61";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,81";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"84372,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"31/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"31/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"31/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"31/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"31/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"31/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"31/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"31/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"31/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5974,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
