"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,27";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14758,52";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60700,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,27";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"16552,89";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S8";"13/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"12,26";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"Masse de produit livré";"S4";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"Masse de produit livré";"S4";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,90";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"Masse de produit livré";"S4";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,30";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"Masse de produit livré";"S4";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,20";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5720,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4713,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4865,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4933,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6063,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4695,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8731,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6230,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6004,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9845,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6345,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5795,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5958,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5345,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5068,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"19/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8549,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8268,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6909,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8090,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9417,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7102,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5153,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10647,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8089,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5555,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"30/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"30/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"30/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"30/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5579,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5751,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6286,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5296,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4783,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5391,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6836,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5179,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9336,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9808,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,50";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6723,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6804,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11356,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10837,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7007,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6364,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6707,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5830,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5658,23";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"19/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9508,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9132,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7666,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8946,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10574,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8050,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5558,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11859,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9168,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6307,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6058,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
