"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"338,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,28";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1108,64";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,79";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2756,04";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"508,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1371,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"153,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,06";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"621,18";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"207,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"02/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21740,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4261,04";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"03/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21280,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4170,88";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"04/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10380,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2055,24";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"05/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22160,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4387,68";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"747,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"06/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11360,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2249,28";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"09/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10680,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2114,64";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"10/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22480,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4855,68";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"11/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12720,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2747,52";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"875,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"13/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22000,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4752,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"305,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"17/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20400,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4406,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"18/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10840,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2341,44";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"19/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11240,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,30";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2169,32";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"338,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"20/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22540,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,30";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4350,22";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"24/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13180,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,30";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2543,74";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"26/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14280,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,30";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2756,04";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"508,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"27/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10640,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,30";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2053,52";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"153,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21220,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4222,78";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954870101_029";"039548701000";"PERSAN";"95";"95487";"Persan";"646727,731299996";"6893730,1838";"45000";"";"S9";"06/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7860,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"05/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"05/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"05/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,56";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
