"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"01/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3095,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,17";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,75";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,75";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,75";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,75";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,14";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,14";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,14";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,14";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,17";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,17";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,45";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,75";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,75";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,75";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,75";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,14";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,14";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,14";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,14";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,30";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"204,60";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"S15";"01/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955230101_029";"039552301000";"LA ROCHE GUYON";"95";"95523";"Roche-Guyon";"599629,637699999";"6887841,127";"1500";"";"S6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"01/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3841,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955410101_029";"039554101000";"ST CLAIR SUR EPTE";"95";"95541";"Saint-Clair-sur-Epte";"603997,6325";"6901893,4913";"700";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
