"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"588,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,47";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"764,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,47";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"749,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,47";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"749,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2860,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"02/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,47";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"779,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"09/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,47";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"588,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"12/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,47";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"764,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"19/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,47";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"749,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"26/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,47";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"749,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,89";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"16/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"15/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"15/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"15/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"0,39";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"15/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"15/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"15/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,99";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
