"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"15/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,99";"168";"mg(N)/L";"milligramme d'azote par litre";"7,99";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"15/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"16/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"16/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"16/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1081,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"254,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"614,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"551,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"625,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"583,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"636,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S11";"02/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1,29";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S11";"02/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"903,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"429,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"03/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1081,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"10/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"254,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"17/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"614,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"26/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"551,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"27/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"625,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"30/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"583,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"636,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A3";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A3";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A3";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A3";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A3";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A3";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A3";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A3";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A3";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A3";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,02";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A3";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A4";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"0,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A4";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A4";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A4";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A4";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A4";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,44";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A4";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9974_029";"035010902000";"CERENCES Nouvelle";"50";"50109";"Cérences";"375413,999399997";"6878360,0011";"1700";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
